Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.46
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,85.3
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.1
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,27.4
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.97
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.57
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.47
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
854874,BRASSWORKS FARM - STONE,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.38
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,85.4
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.8
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,27.6
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.36
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.82
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.35
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
854874,BRASSWORKS FARM - STONE,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.62
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,85.7
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.7
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,27.7
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.24
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.71
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
854874,BRASSWORKS FARM - STONE,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.95
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.15
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,89.2
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.1
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,27.8
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.55
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.17
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
854874,BRASSWORKS FARM - STONE,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.88
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.35
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.8
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,26.1
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.08
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.24
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
854874,BRASSWORKS FARM - STONE,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.44
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.74
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.6
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,26.1
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.67
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.65
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.77
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
854874,BRASSWORKS FARM - STONE,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.31
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.86
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.7
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,26.1
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.13
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.57
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
854874,BRASSWORKS FARM - STONE,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.29
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.6
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,26.2
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.97
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.95
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.35
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
854874,BRASSWORKS FARM - STONE,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.75
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.87
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,26.2
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
