Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.63
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.67
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.31
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
854874,BRASSWORKS FARM - STONE,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.14
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.37
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,26.3
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.45
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.01
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.94
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
854874,BRASSWORKS FARM - STONE,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.84
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.5
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.48
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,26.2
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.29
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
854874,BRASSWORKS FARM - STONE,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.75
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.6
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.32
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,26.3
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.45
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.75
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.4
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
854874,BRASSWORKS FARM - STONE,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.52
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.1
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,26.5
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.02
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.49
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.44
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
854874,BRASSWORKS FARM - STONE,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.22
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,26.5
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.75
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.79
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.14
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
854874,BRASSWORKS FARM - STONE,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.03
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,26.5
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.73
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.77
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
854874,BRASSWORKS FARM - STONE,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.6
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,26.6
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.48
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.6
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.13
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
854874,BRASSWORKS FARM - STONE,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,26.7
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.32
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.18
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.5
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
854874,BRASSWORKS FARM - STONE,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.67
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.99
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
