Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,26.7
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.86
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.52
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
854874,BRASSWORKS FARM - STONE,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.53
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,26.7
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.98
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.94
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.66
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
854874,BRASSWORKS FARM - STONE,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.91
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,26.8
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.27
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.22
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.72
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
854874,BRASSWORKS FARM - STONE,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.39
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.43
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.66
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.9
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,26.8
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.27
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.54
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.45
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
854874,BRASSWORKS FARM - STONE,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.92
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.18
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.14
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,26.8
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.84
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.1
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
854874,BRASSWORKS FARM - STONE,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.19
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.45
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,26.8
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.3
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.63
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.57
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
854874,BRASSWORKS FARM - STONE,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.53
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,26.8
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.26
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.37
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.65
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
854874,BRASSWORKS FARM - STONE,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.32
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.32
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.8
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,26.7
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.49
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.6
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.36
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
854874,BRASSWORKS FARM - STONE,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.63
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.89
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,26.6
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.53
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.28
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.12
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
854874,BRASSWORKS FARM - STONE,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
