Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.18
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.32
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,26.5
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.92
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.19
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.72
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
854874,BRASSWORKS FARM - STONE,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.01
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.0
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,26.4
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.29
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.54
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.1
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
854874,BRASSWORKS FARM - STONE,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.3
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.99
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.4
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,26.3
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.82
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.52
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.45
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
854874,BRASSWORKS FARM - STONE,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.25
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.0
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.4
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,26.3
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.48
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.62
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.53
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
854874,BRASSWORKS FARM - STONE,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.04
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.42
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.51
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,26.3
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.88
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.42
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.09
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
854874,BRASSWORKS FARM - STONE,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.53
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.86
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.89
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,26.2
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.47
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.35
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
854874,BRASSWORKS FARM - STONE,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.4
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.62
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.58
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.9
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,26.0
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.79
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.89
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.34
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
854874,BRASSWORKS FARM - STONE,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.18
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.27
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.6
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,26.0
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.69
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.25
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.62
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
854874,BRASSWORKS FARM - STONE,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.43
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.44
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.1
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,25.9
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
