Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.87
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.83
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.5
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
854874,BRASSWORKS FARM - STONE,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.25
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.38
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.82
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.26
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
854874,BRASSWORKS FARM - STONE,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.11
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.4
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,25.7
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.86
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.74
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.88
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
854874,BRASSWORKS FARM - STONE,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.3
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.7
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.7
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,25.5
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.69
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.46
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
854874,BRASSWORKS FARM - STONE,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.01
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.44
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.05
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,25.4
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.14
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.9
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.82
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
854874,BRASSWORKS FARM - STONE,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.13
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.09
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.3
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,25.3
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.75
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.41
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
854874,BRASSWORKS FARM - STONE,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.01
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.35
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.12
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.49
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.7
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.08
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,25.2
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.99
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.89
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.25
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
854874,BRASSWORKS FARM - STONE,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.99
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.97
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.73
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.43
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.1
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.05
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.6
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.63
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.88
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.82
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
854874,BRASSWORKS FARM - STONE,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.75
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.98
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.76
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.32
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.69
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
854874,BRASSWORKS FARM - STONE,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.06
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.39
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.45
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
