Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,24.8
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.86
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.88
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.21
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
854874,BRASSWORKS FARM - STONE,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.03
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.04
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,24.7
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.65
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.79
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.25
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
854874,BRASSWORKS FARM - STONE,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.75
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.7
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.24
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.65
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.07
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.77
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
854874,BRASSWORKS FARM - STONE,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.3
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.67
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.11
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,24.5
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.51
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.69
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
854874,BRASSWORKS FARM - STONE,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.74
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.29
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.28
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.7
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.88
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
854874,BRASSWORKS FARM - STONE,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.23
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.64
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.71
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.29
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
854874,BRASSWORKS FARM - STONE,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.7
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.78
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.2
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
854874,BRASSWORKS FARM - STONE,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.48
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.1
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,24.2
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.98
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
854874,BRASSWORKS FARM - STONE,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.25
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,24.1
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.02
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.45
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
854874,BRASSWORKS FARM - STONE,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
