Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.6
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,24.1
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.21
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.35
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.51
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
854874,BRASSWORKS FARM - STONE,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.51
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,24.1
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.67
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.02
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
854874,BRASSWORKS FARM - STONE,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.05
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,24.0
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.4
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.41
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.17
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
854874,BRASSWORKS FARM - STONE,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,24.0
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.93
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.49
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
854874,BRASSWORKS FARM - STONE,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.03
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,24.0
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.56
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.77
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.9
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
854874,BRASSWORKS FARM - STONE,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.83
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,24.0
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.4
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.6
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.48
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
854874,BRASSWORKS FARM - STONE,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.14
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,24.0
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.24
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.99
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.3
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
854874,BRASSWORKS FARM - STONE,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,24.0
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.74
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.17
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.03
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,24.0
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
