Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.37
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.54
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.06
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
854874,BRASSWORKS FARM - STONE,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,24.0
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.62
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,24.0
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.03
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
854874,BRASSWORKS FARM - STONE,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.73
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,23.9
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.71
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.19
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.66
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,23.9
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.42
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
854874,BRASSWORKS FARM - STONE,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,24.0
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.68
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
854874,BRASSWORKS FARM - STONE,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-2.09
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.24
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,24.0
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.17
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.26
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-2.48
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,23.9
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.24
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
854874,BRASSWORKS FARM - STONE,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,23.9
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.82
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.11
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.4
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
