Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,23.9
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.19
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
854874,BRASSWORKS FARM - STONE,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.59
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.15
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.9
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,23.8
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.99
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.52
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
854874,BRASSWORKS FARM - STONE,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.54
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,23.7
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.56
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.1
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.89
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
854874,BRASSWORKS FARM - STONE,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.2
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,23.7
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.36
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
854874,BRASSWORKS FARM - STONE,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.73
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,23.6
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.73
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.48
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
854874,BRASSWORKS FARM - STONE,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.25
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,23.6
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.15
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.54
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
854874,BRASSWORKS FARM - STONE,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,23.5
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.06
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.76
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.15
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
854874,BRASSWORKS FARM - STONE,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,23.5
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.98
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.28
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
854874,BRASSWORKS FARM - STONE,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,23.4
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.31
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.4
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.19
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
854874,BRASSWORKS FARM - STONE,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
