Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,23.4
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.09
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.24
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
854874,BRASSWORKS FARM - STONE,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.32
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,23.4
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.4
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.53
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.32
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
854874,BRASSWORKS FARM - STONE,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,23.4
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.51
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.27
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
854874,BRASSWORKS FARM - STONE,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.58
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.22
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.57
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.02
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.06
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
854874,BRASSWORKS FARM - STONE,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.46
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.84
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.5
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.8
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,23.2
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.16
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.85
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.41
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
854874,BRASSWORKS FARM - STONE,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.64
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,23.2
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.05
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.4
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.06
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
854874,BRASSWORKS FARM - STONE,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.59
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.83
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
854874,BRASSWORKS FARM - STONE,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.48
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.39
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.77
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
854874,BRASSWORKS FARM - STONE,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.31
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
