Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.76
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.07
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
854874,BRASSWORKS FARM - STONE,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.43
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.15
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.48
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
854874,BRASSWORKS FARM - STONE,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,23.2
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.61
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.93
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
854874,BRASSWORKS FARM - STONE,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.66
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.18
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.33
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
854874,BRASSWORKS FARM - STONE,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.86
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.3
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.65
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.35
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.01
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
854874,BRASSWORKS FARM - STONE,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.78
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.8
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.9
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.55
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
854874,BRASSWORKS FARM - STONE,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.73
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.09
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.6
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.43
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
854874,BRASSWORKS FARM - STONE,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.99
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,23.1
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
854874,BRASSWORKS FARM - STONE,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,23.1
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.33
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.15
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.69
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
854874,BRASSWORKS FARM - STONE,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.1
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
