Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,23.1
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.33
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.07
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
854874,BRASSWORKS FARM - STONE,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.87
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,23.1
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.08
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.3
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.91
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
854874,BRASSWORKS FARM - STONE,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.32
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,23.1
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.37
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
854874,BRASSWORKS FARM - STONE,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.77
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,23.2
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.19
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.85
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
854874,BRASSWORKS FARM - STONE,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.08
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.24
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,23.2
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.72
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
854874,BRASSWORKS FARM - STONE,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.89
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.12
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
854874,BRASSWORKS FARM - STONE,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.13
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,23.2
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.58
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.11
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
854874,BRASSWORKS FARM - STONE,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.51
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.81
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.2
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,23.2
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.91
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.15
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.65
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
854874,BRASSWORKS FARM - STONE,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.31
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.18
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,23.2
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.37
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.5
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
