Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.97
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.5
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.3
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,23.1
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.12
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.59
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.09
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
854874,BRASSWORKS FARM - STONE,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.54
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.85
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.5
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,23.1
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.81
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.33
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
854874,BRASSWORKS FARM - STONE,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.85
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.82
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.77
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,23.0
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.95
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.33
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.19
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
854874,BRASSWORKS FARM - STONE,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.09
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.23
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,23.0
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.77
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.9
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.88
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
854874,BRASSWORKS FARM - STONE,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.17
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.83
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,23.1
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.98
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.46
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
854874,BRASSWORKS FARM - STONE,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.18
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,23.1
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.66
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.46
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
854874,BRASSWORKS FARM - STONE,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.15
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.13
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,23.1
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.13
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.1
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
854874,BRASSWORKS FARM - STONE,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.29
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,23.1
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.63
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.88
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.79
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
854874,BRASSWORKS FARM - STONE,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.91
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
