Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,23.1
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.2
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.63
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.05
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
854874,BRASSWORKS FARM - STONE,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,23.1
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.93
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.75
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.37
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
854874,BRASSWORKS FARM - STONE,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.14
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,23.2
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.32
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.79
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
854874,BRASSWORKS FARM - STONE,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.48
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.86
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.08
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
854874,BRASSWORKS FARM - STONE,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.96
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.91
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.65
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
854874,BRASSWORKS FARM - STONE,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,23.4
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.95
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.67
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.16
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
854874,BRASSWORKS FARM - STONE,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.73
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.58
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,23.5
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.5
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
854874,BRASSWORKS FARM - STONE,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.71
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,23.6
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.99
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
854874,BRASSWORKS FARM - STONE,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,23.6
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.86
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.86
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.57
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
854874,BRASSWORKS FARM - STONE,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
