Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,23.7
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.47
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.32
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
854874,BRASSWORKS FARM - STONE,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,23.8
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.98
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.12
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,23.8
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.37
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.62
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
854874,BRASSWORKS FARM - STONE,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,23.9
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.42
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.33
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,24.0
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.44
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.79
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.98
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
854874,BRASSWORKS FARM - STONE,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,24.1
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.94
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
854874,BRASSWORKS FARM - STONE,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,24.1
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.65
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.82
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.17
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,24.1
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.15
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.13
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.86
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,24.2
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.63
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.57
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
