Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
854874,BRASSWORKS FARM - STONE,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.29
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
854874,BRASSWORKS FARM - STONE,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.06
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.52
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.83
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.59
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
854874,BRASSWORKS FARM - STONE,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.61
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,24.5
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.22
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.44
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
854874,BRASSWORKS FARM - STONE,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.88
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.38
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.78
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.03
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.4
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.69
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,24.7
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.4
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.08
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.93
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,24.8
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.03
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.43
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
854874,BRASSWORKS FARM - STONE,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.45
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.2
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,24.8
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.76
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.56
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
854874,BRASSWORKS FARM - STONE,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
854874,BRASSWORKS FARM - STONE,2023-06-07T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-07T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-07T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-07T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.82
854874,BRASSWORKS FARM - STONE,2023-06-07T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-07T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-06-07T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-07T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
854874,BRASSWORKS FARM - STONE,2023-06-07T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-07T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-07T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-07T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-07T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-06-07T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
854874,BRASSWORKS FARM - STONE,2023-06-07T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
854874,BRASSWORKS FARM - STONE,2023-06-07T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
854874,BRASSWORKS FARM - STONE,2023-06-07T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-07T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-07T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-07T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
854874,BRASSWORKS FARM - STONE,2023-06-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-06-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
854874,BRASSWORKS FARM - STONE,2023-06-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
854874,BRASSWORKS FARM - STONE,2023-06-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
854874,BRASSWORKS FARM - STONE,2023-06-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
