Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
854874,BRASSWORKS FARM - STONE,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
854874,BRASSWORKS FARM - STONE,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
854874,BRASSWORKS FARM - STONE,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.9
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,26.9
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.09
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.94
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.18
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
854874,BRASSWORKS FARM - STONE,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.83
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,26.9
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.59
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.52
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.67
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
854874,BRASSWORKS FARM - STONE,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,26.9
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.41
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.69
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.38
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
854874,BRASSWORKS FARM - STONE,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.09
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,27.0
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.51
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.75
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.91
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
854874,BRASSWORKS FARM - STONE,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.73
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,27.1
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.23
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.46
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
854874,BRASSWORKS FARM - STONE,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.51
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,27.1
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.54
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.49
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.46
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
854874,BRASSWORKS FARM - STONE,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.67
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,27.1
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.24
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.55
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.98
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
854874,BRASSWORKS FARM - STONE,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.3
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.84
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,27.0
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.06
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.86
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
854874,BRASSWORKS FARM - STONE,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.84
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.43
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.73
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.5
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
