Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,27.1
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.99
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.28
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.89
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
854874,BRASSWORKS FARM - STONE,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.34
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,27.0
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.88
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.6
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.19
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
854874,BRASSWORKS FARM - STONE,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.07
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.97
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,27.0
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.31
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.5
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
854874,BRASSWORKS FARM - STONE,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.8
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.05
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.81
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,27.1
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.94
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.72
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.58
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
854874,BRASSWORKS FARM - STONE,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.13
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.08
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,27.0
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.03
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.04
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.94
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
854874,BRASSWORKS FARM - STONE,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.05
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.44
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.86
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.1
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,27.0
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.44
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.75
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.79
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
854874,BRASSWORKS FARM - STONE,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.91
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.78
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.1
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.9
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,26.9
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.26
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.14
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.37
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
854874,BRASSWORKS FARM - STONE,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.92
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.59
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,26.9
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.94
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.73
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.35
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
854874,BRASSWORKS FARM - STONE,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.04
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,26.8
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.99
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.04
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
854874,BRASSWORKS FARM - STONE,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
