Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.31
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,26.7
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.52
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.03
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.33
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
854874,BRASSWORKS FARM - STONE,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.05
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.59
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.8
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,26.6
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.28
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.23
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
854874,BRASSWORKS FARM - STONE,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.51
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.76
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.9
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.23
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,26.5
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.77
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.58
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.19
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
854874,BRASSWORKS FARM - STONE,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.1
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.95
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,26.5
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.24
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.77
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.59
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
854874,BRASSWORKS FARM - STONE,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.42
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.77
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.49
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.23
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,26.4
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.74
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.54
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
854874,BRASSWORKS FARM - STONE,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.06
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.12
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,26.4
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.27
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.24
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.44
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
854874,BRASSWORKS FARM - STONE,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.53
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.22
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,26.4
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.06
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.24
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
854874,BRASSWORKS FARM - STONE,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.6
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.82
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.91
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.32
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.5
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.7
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,26.3
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.61
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.75
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.06
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
854874,BRASSWORKS FARM - STONE,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.33
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.49
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,26.2
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
