Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.32
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.58
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
854874,BRASSWORKS FARM - STONE,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.75
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.5
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,26.1
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.99
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.18
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.78
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
854874,BRASSWORKS FARM - STONE,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.38
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.54
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.4
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,26.1
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.22
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.94
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
854874,BRASSWORKS FARM - STONE,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.11
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.22
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.29
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,26.0
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.4
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.91
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.46
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
854874,BRASSWORKS FARM - STONE,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.62
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.81
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.5
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.4
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.66
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.71
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.72
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
854874,BRASSWORKS FARM - STONE,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.55
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.13
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.2
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,25.7
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.64
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.65
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.6
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
854874,BRASSWORKS FARM - STONE,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.58
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.49
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,65.1
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.3
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.13
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.35
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.02
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
854874,BRASSWORKS FARM - STONE,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.18
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.53
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.38
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,67.2
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.9
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.3
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,25.5
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.88
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.41
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.78
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
854874,BRASSWORKS FARM - STONE,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.35
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.41
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,70.2
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.9
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.7
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,25.4
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.68
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.49
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.8
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
854874,BRASSWORKS FARM - STONE,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.8
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.38
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.42
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.6
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.9
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
