Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,25.2
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.01
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.25
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.36
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
854874,BRASSWORKS FARM - STONE,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.97
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.46
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.86
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.2
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.9
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,25.1
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.11
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.75
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.29
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
854874,BRASSWORKS FARM - STONE,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.4
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.83
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.77
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.3
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.2
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.51
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.49
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.16
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
854874,BRASSWORKS FARM - STONE,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.04
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.74
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.92
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.8
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.19
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.38
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.92
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
854874,BRASSWORKS FARM - STONE,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.8
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.79
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.0
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.1
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.45
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.13
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
854874,BRASSWORKS FARM - STONE,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.2
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.9
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,24.8
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.12
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.66
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.21
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
854874,BRASSWORKS FARM - STONE,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.55
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,24.7
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.36
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.86
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
854874,BRASSWORKS FARM - STONE,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.74
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.05
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.21
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.27
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
854874,BRASSWORKS FARM - STONE,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.66
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.77
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.92
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.79
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.55
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
854874,BRASSWORKS FARM - STONE,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
