Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.24
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.38
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
854874,BRASSWORKS FARM - STONE,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.56
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,24.5
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.7
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.76
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.47
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
854874,BRASSWORKS FARM - STONE,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,24.5
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.8
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.53
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
854874,BRASSWORKS FARM - STONE,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.49
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.22
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.68
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,24.5
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.58
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.09
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
854874,BRASSWORKS FARM - STONE,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.64
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.27
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,24.5
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.51
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.46
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
854874,BRASSWORKS FARM - STONE,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.48
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,24.5
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.78
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
854874,BRASSWORKS FARM - STONE,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.61
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.73
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.75
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.81
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.29
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
854874,BRASSWORKS FARM - STONE,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.62
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.97
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.28
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
854874,BRASSWORKS FARM - STONE,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.21
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.83
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.4
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
