Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.07
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.42
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
854874,BRASSWORKS FARM - STONE,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.14
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.4
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.84
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.32
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
854874,BRASSWORKS FARM - STONE,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.9
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.59
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.97
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.17
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.63
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
854874,BRASSWORKS FARM - STONE,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.17
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.27
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.13
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.64
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
854874,BRASSWORKS FARM - STONE,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.07
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.03
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.14
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.09
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
854874,BRASSWORKS FARM - STONE,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.14
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
854874,BRASSWORKS FARM - STONE,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.08
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,24.1
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.97
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.5
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,24.1
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.78
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.05
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.54
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.04
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.09
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.52
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,24.1
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.81
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.97
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.59
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
