Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.47
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,24.0
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.4
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.5
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.83
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
854874,BRASSWORKS FARM - STONE,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.06
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.6
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.2
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.41
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,24.0
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.14
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.71
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.59
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,24.0
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.93
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.83
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
854874,BRASSWORKS FARM - STONE,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.05
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,23.9
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.17
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,23.9
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.82
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
854874,BRASSWORKS FARM - STONE,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,23.9
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.81
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.58
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.31
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
854874,BRASSWORKS FARM - STONE,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.74
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.36
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.04
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,23.8
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.08
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.86
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.51
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
854874,BRASSWORKS FARM - STONE,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.76
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.44
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.21
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,23.7
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.22
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
854874,BRASSWORKS FARM - STONE,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.84
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.5
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.9
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.15
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,23.6
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.45
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
854874,BRASSWORKS FARM - STONE,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
