Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.21
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.54
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,23.6
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.57
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.22
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
854874,BRASSWORKS FARM - STONE,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,23.6
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.99
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.95
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.92
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
854874,BRASSWORKS FARM - STONE,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.72
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,23.5
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.25
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.62
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
854874,BRASSWORKS FARM - STONE,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.03
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,23.6
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
854874,BRASSWORKS FARM - STONE,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.43
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.82
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,23.5
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.54
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.2
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.41
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.51
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.24
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,23.5
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.53
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.09
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.88
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
854874,BRASSWORKS FARM - STONE,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.42
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.48
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.3
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.44
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,23.5
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.88
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.89
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
854874,BRASSWORKS FARM - STONE,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.63
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,23.4
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.53
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
854874,BRASSWORKS FARM - STONE,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.6
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
