Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.99
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.53
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.3
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
854874,BRASSWORKS FARM - STONE,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.03
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.58
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.12
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
854874,BRASSWORKS FARM - STONE,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.36
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.73
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,23.4
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.61
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.05
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.8
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
854874,BRASSWORKS FARM - STONE,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.68
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.71
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.9
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.06
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.42
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
854874,BRASSWORKS FARM - STONE,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.64
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.03
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.41
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.88
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
854874,BRASSWORKS FARM - STONE,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.44
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,23.2
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.34
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.45
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
854874,BRASSWORKS FARM - STONE,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.06
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,23.2
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.73
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.18
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.14
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
854874,BRASSWORKS FARM - STONE,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.69
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.87
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
854874,BRASSWORKS FARM - STONE,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.18
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,23.2
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.99
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.32
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
854874,BRASSWORKS FARM - STONE,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.28
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
