Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,23.1
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.45
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.69
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.29
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
854874,BRASSWORKS FARM - STONE,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,23.1
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.6
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.02
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
854874,BRASSWORKS FARM - STONE,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.22
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,23.2
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.57
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.61
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
854874,BRASSWORKS FARM - STONE,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.76
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,23.1
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.44
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.9
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
854874,BRASSWORKS FARM - STONE,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.81
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,23.2
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.22
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
854874,BRASSWORKS FARM - STONE,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.51
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.7
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,23.2
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.91
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.1
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.65
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
854874,BRASSWORKS FARM - STONE,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,23.2
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.19
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.66
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.53
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
854874,BRASSWORKS FARM - STONE,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.45
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,23.2
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.21
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
854874,BRASSWORKS FARM - STONE,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.55
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,23.2
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.75
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.75
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
854874,BRASSWORKS FARM - STONE,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
