Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.2
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.71
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.87
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.89
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.94
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
854874,BRASSWORKS FARM - STONE,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.44
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.01
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
854874,BRASSWORKS FARM - STONE,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.7
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.35
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.86
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.89
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.41
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
854874,BRASSWORKS FARM - STONE,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,23.2
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.22
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.17
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.85
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
854874,BRASSWORKS FARM - STONE,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.03
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.42
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.7
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,23.2
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.36
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.44
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.93
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
854874,BRASSWORKS FARM - STONE,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.37
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.81
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.65
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.14
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
854874,BRASSWORKS FARM - STONE,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.46
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.11
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.48
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,23.4
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.36
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.16
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.65
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
854874,BRASSWORKS FARM - STONE,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.8
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,23.5
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.96
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.77
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
854874,BRASSWORKS FARM - STONE,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.78
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,23.6
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
