Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.29
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.29
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.66
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
854874,BRASSWORKS FARM - STONE,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.27
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.83
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,23.6
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.24
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.9
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
854874,BRASSWORKS FARM - STONE,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.74
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,23.6
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.65
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.87
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.5
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
854874,BRASSWORKS FARM - STONE,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.92
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.15
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.1
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,23.6
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.31
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.65
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
854874,BRASSWORKS FARM - STONE,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.51
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.1
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,23.7
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.82
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.06
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.99
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
854874,BRASSWORKS FARM - STONE,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.63
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,23.8
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.97
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.58
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.01
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
854874,BRASSWORKS FARM - STONE,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.84
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,23.9
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.56
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.7
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.26
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
854874,BRASSWORKS FARM - STONE,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.11
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,24.0
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.06
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.44
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.14
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
854874,BRASSWORKS FARM - STONE,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.17
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,24.1
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.6
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.19
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
854874,BRASSWORKS FARM - STONE,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.28
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
