Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.63
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
854874,BRASSWORKS FARM - STONE,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.42
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.05
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.49
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
854874,BRASSWORKS FARM - STONE,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.89
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.11
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.7
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.24
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
854874,BRASSWORKS FARM - STONE,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.68
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.61
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.2
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
854874,BRASSWORKS FARM - STONE,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.74
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,24.5
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.84
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.33
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.93
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
854874,BRASSWORKS FARM - STONE,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.86
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.45
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
854874,BRASSWORKS FARM - STONE,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.56
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,24.8
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.83
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.7
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.94
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
854874,BRASSWORKS FARM - STONE,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.16
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.22
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.7
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
854874,BRASSWORKS FARM - STONE,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.11
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.54
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.57
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.89
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
854874,BRASSWORKS FARM - STONE,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
