Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.19
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,25.1
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.28
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.08
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
854874,BRASSWORKS FARM - STONE,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.43
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.44
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,25.2
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.31
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.82
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.13
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
854874,BRASSWORKS FARM - STONE,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.71
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.78
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,25.3
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.97
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.22
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.17
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
854874,BRASSWORKS FARM - STONE,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.81
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.2
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,25.3
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.82
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.8
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
854874,BRASSWORKS FARM - STONE,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.99
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.5
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.77
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,25.4
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.45
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.05
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.03
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
854874,BRASSWORKS FARM - STONE,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.91
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.91
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,25.4
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.59
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
854874,BRASSWORKS FARM - STONE,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.18
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.97
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,25.5
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.32
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.81
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.2
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
854874,BRASSWORKS FARM - STONE,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.38
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.5
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.68
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.73
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
854874,BRASSWORKS FARM - STONE,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.95
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.44
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
