Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.54
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.43
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
854874,BRASSWORKS FARM - STONE,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.25
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.31
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.04
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.1
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
854874,BRASSWORKS FARM - STONE,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.44
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.59
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,25.9
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.97
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.56
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.53
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
854874,BRASSWORKS FARM - STONE,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.17
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.41
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,25.9
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.32
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.7
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
854874,BRASSWORKS FARM - STONE,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.2
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.97
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,26.0
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.17
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.93
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.08
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
854874,BRASSWORKS FARM - STONE,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.6
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.77
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,26.0
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.49
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.59
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
854874,BRASSWORKS FARM - STONE,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.61
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.73
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,26.1
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.33
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
854874,BRASSWORKS FARM - STONE,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.4
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,34.1
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.98
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.11
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
854874,BRASSWORKS FARM - STONE,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.63
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.6
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,34.2
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.02
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.57
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
854874,BRASSWORKS FARM - STONE,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.37
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.5
