Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,34.3
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.41
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
854874,BRASSWORKS FARM - STONE,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.77
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,34.4
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.15
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.63
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
854874,BRASSWORKS FARM - STONE,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.75
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,34.5
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.92
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.34
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.12
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
854874,BRASSWORKS FARM - STONE,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,34.6
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.11
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.81
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
854874,BRASSWORKS FARM - STONE,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.89
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.8
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,34.7
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.48
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.69
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
854874,BRASSWORKS FARM - STONE,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,34.8
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.86
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.36
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.84
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
854874,BRASSWORKS FARM - STONE,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.43
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.34
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.9
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,34.9
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.84
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.25
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.97
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
854874,BRASSWORKS FARM - STONE,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.79
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,35.0
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.96
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.3
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.08
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
854874,BRASSWORKS FARM - STONE,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.91
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.04
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,35.1
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.21
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.37
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
854874,BRASSWORKS FARM - STONE,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
