Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,35.6
854874,BRASSWORKS FARM - STONE,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
854874,BRASSWORKS FARM - STONE,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854874,BRASSWORKS FARM - STONE,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
854874,BRASSWORKS FARM - STONE,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
854874,BRASSWORKS FARM - STONE,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
854874,BRASSWORKS FARM - STONE,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.48
854874,BRASSWORKS FARM - STONE,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.33
854874,BRASSWORKS FARM - STONE,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.5
854874,BRASSWORKS FARM - STONE,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
854874,BRASSWORKS FARM - STONE,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
854874,BRASSWORKS FARM - STONE,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.95
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.85
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.18
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.79
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.26
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,35.7
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.25
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.03
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.06
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
854874,BRASSWORKS FARM - STONE,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.96
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.8
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.47
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,35.8
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.32
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.77
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.95
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
854874,BRASSWORKS FARM - STONE,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.46
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.55
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,35.8
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.63
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.87
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.85
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
854874,BRASSWORKS FARM - STONE,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.55
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.96
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.5
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,35.8
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.06
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.7
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
854874,BRASSWORKS FARM - STONE,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.15
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.11
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,35.8
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.02
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.89
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.04
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
854874,BRASSWORKS FARM - STONE,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.74
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.78
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.88
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,35.7
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.34
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.39
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.44
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
854874,BRASSWORKS FARM - STONE,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.31
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.09
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.17
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.0
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,35.6
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.16
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.11
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.89
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
854874,BRASSWORKS FARM - STONE,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.36
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.03
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.55
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.36
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.1
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,35.7
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.06
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.22
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.65
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
854874,BRASSWORKS FARM - STONE,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.29
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.37
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.09
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
