Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.6
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,35.6
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.29
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.11
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.53
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
854874,BRASSWORKS FARM - STONE,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.32
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.27
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.37
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,35.5
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.55
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.67
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.22
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
854874,BRASSWORKS FARM - STONE,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.21
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.84
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.13
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,35.5
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.59
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.92
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.23
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
854874,BRASSWORKS FARM - STONE,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.82
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.1
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.12
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.1
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,35.4
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.18
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.2
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.12
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
854874,BRASSWORKS FARM - STONE,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.1
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.73
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.43
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.2
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,35.4
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.45
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.29
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.99
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
854874,BRASSWORKS FARM - STONE,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.93
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.7
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.42
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,35.4
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.85
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.87
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.35
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
854874,BRASSWORKS FARM - STONE,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.11
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.69
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.21
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,35.4
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.9
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.51
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.64
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
854874,BRASSWORKS FARM - STONE,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.94
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.1
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,35.3
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.06
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.85
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.19
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
854874,BRASSWORKS FARM - STONE,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.06
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.4
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.3
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,35.2
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.64
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.97
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.18
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
