Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
854874,BRASSWORKS FARM - STONE,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.76
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.2
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.83
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.7
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.4
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,35.1
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.56
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.08
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.04
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
854874,BRASSWORKS FARM - STONE,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.48
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.75
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.6
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.7
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,34.9
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.62
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.55
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.35
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,120.1
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
854874,BRASSWORKS FARM - STONE,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.77
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.15
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.8
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.1
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.83
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,34.8
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.51
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.41
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
854874,BRASSWORKS FARM - STONE,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.87
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.26
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.19
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.5
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,34.7
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.03
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.46
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,121.9
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
854874,BRASSWORKS FARM - STONE,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.56
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.53
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.32
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.0
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.3
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,34.5
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.85
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.05
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.48
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
854874,BRASSWORKS FARM - STONE,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.92
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.7
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.5
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,34.4
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.19
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.99
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.37
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
854874,BRASSWORKS FARM - STONE,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.16
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.26
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.52
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.8
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.7
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.13
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,34.2
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.65
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.66
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.92
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
854874,BRASSWORKS FARM - STONE,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.27
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.29
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.81
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.1
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,34.1
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.94
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.63
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.31
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
854874,BRASSWORKS FARM - STONE,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.69
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.69
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.7
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.79
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
