Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,34.0
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.67
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.42
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.74
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
854874,BRASSWORKS FARM - STONE,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.67
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.3
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.49
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.58
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.8
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.8
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,33.9
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.93
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.68
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.3
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
854874,BRASSWORKS FARM - STONE,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.52
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.64
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.73
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.5
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,33.8
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.63
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.54
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.42
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
854874,BRASSWORKS FARM - STONE,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.02
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.05
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.81
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.1
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,33.6
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.26
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.73
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.95
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,117.4
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
854874,BRASSWORKS FARM - STONE,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.59
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.03
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.5
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.06
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.6
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,33.5
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.03
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.65
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.55
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
854874,BRASSWORKS FARM - STONE,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.16
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.13
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.78
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.2
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,33.4
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.5
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.73
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.14
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
854874,BRASSWORKS FARM - STONE,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.54
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.68
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.01
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.6
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,33.3
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.78
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.25
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.38
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
854874,BRASSWORKS FARM - STONE,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.57
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.44
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.08
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.1
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,33.3
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.15
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.15
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.62
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
854874,BRASSWORKS FARM - STONE,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.46
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,33.3
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.23
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
854874,BRASSWORKS FARM - STONE,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
