Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,33.2
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.2
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
854874,BRASSWORKS FARM - STONE,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.27
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,33.1
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.37
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.54
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.51
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
854874,BRASSWORKS FARM - STONE,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.27
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,33.0
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.81
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.11
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.34
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
854874,BRASSWORKS FARM - STONE,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.77
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.82
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,32.9
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.5
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.1
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
854874,BRASSWORKS FARM - STONE,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.77
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.36
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.35
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,32.8
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.13
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.71
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.01
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
854874,BRASSWORKS FARM - STONE,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.53
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.76
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,32.8
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.4
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.98
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
854874,BRASSWORKS FARM - STONE,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.15
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,32.7
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.95
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.28
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.35
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
854874,BRASSWORKS FARM - STONE,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.93
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.21
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,32.7
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.75
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.96
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.47
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
854874,BRASSWORKS FARM - STONE,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.22
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,32.6
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
