Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.06
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.89
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.26
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
854874,BRASSWORKS FARM - STONE,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.06
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.85
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.07
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,32.6
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.96
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.63
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.37
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
854874,BRASSWORKS FARM - STONE,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.25
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,32.5
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.17
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
854874,BRASSWORKS FARM - STONE,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.58
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.81
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.53
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,32.4
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.21
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
854874,BRASSWORKS FARM - STONE,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.74
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,32.4
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.84
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.47
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.39
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
854874,BRASSWORKS FARM - STONE,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.23
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.3
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,32.3
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.5
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.45
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.55
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
854874,BRASSWORKS FARM - STONE,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,32.1
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.18
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.02
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.2
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
854874,BRASSWORKS FARM - STONE,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.22
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.78
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,32.1
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.82
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.97
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.23
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
854874,BRASSWORKS FARM - STONE,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.16
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,32.0
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.86
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.23
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.94
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
854874,BRASSWORKS FARM - STONE,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.97
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.26
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
