Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,31.9
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.18
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.75
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.4
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
854874,BRASSWORKS FARM - STONE,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.04
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.14
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,31.8
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.55
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
854874,BRASSWORKS FARM - STONE,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.31
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,31.7
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.61
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.11
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.4
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
854874,BRASSWORKS FARM - STONE,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.26
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.23
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.4
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,31.6
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.11
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.87
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.98
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
854874,BRASSWORKS FARM - STONE,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.73
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.07
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.5
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.27
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,31.5
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.56
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.77
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.6
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
854874,BRASSWORKS FARM - STONE,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.86
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.87
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,31.4
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.83
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.57
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.22
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
854874,BRASSWORKS FARM - STONE,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.24
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.49
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.1
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,31.3
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.79
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.39
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.74
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
854874,BRASSWORKS FARM - STONE,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.54
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.63
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.78
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,31.3
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.28
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.3
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.17
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
854874,BRASSWORKS FARM - STONE,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.15
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.67
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,31.1
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.57
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.57
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.96
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
854874,BRASSWORKS FARM - STONE,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.6
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
