Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.96
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,31.1
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.24
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.57
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.66
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
854874,BRASSWORKS FARM - STONE,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.34
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.04
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,31.0
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.91
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.23
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
854874,BRASSWORKS FARM - STONE,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.59
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.43
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,30.9
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.47
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.97
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.8
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
854874,BRASSWORKS FARM - STONE,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.57
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.4
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,30.9
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.54
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.58
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
854874,BRASSWORKS FARM - STONE,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.3
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.05
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.17
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,30.9
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.28
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.33
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
854874,BRASSWORKS FARM - STONE,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.53
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.18
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.17
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.38
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.46
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.13
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
854874,BRASSWORKS FARM - STONE,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.73
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.31
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.39
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.57
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.55
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
854874,BRASSWORKS FARM - STONE,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.36
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.03
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.78
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.9
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,30.7
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.24
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.82
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
854874,BRASSWORKS FARM - STONE,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.3
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.06
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,30.7
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
