Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.48
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.42
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.27
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
854874,BRASSWORKS FARM - STONE,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.73
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,30.6
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.9
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.93
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
854874,BRASSWORKS FARM - STONE,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.58
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.3
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,30.6
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.85
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.45
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.4
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
854874,BRASSWORKS FARM - STONE,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,30.5
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.76
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.89
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.89
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
854874,BRASSWORKS FARM - STONE,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.25
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.52
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,30.5
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.55
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
854874,BRASSWORKS FARM - STONE,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.59
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.98
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,30.4
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.82
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.02
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.68
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
854874,BRASSWORKS FARM - STONE,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.96
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.1
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,30.4
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.61
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.02
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.05
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
854874,BRASSWORKS FARM - STONE,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.67
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.38
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.2
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.6
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,30.3
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.43
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
854874,BRASSWORKS FARM - STONE,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.26
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.5
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,30.3
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.06
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.24
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
854874,BRASSWORKS FARM - STONE,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.41
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
