Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,30.3
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.55
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
854874,BRASSWORKS FARM - STONE,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.71
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.49
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,30.3
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.79
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.72
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.01
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
854874,BRASSWORKS FARM - STONE,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.35
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,30.3
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.65
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.4
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
854874,BRASSWORKS FARM - STONE,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.22
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,30.3
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.59
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.61
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
854874,BRASSWORKS FARM - STONE,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.51
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.97
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,30.4
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.56
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.82
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
854874,BRASSWORKS FARM - STONE,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.38
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,30.4
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.98
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
854874,BRASSWORKS FARM - STONE,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.63
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,30.5
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.56
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.88
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
854874,BRASSWORKS FARM - STONE,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.78
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,30.5
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.81
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.94
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
854874,BRASSWORKS FARM - STONE,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.46
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,30.6
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.96
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.07
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.55
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
854874,BRASSWORKS FARM - STONE,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
