Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,30.6
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.29
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.46
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
854874,BRASSWORKS FARM - STONE,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.57
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,30.7
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.93
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.92
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
854874,BRASSWORKS FARM - STONE,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.29
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.81
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.57
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
854874,BRASSWORKS FARM - STONE,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.23
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.84
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.47
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
854874,BRASSWORKS FARM - STONE,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.07
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,30.9
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.81
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.35
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.62
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
854874,BRASSWORKS FARM - STONE,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.65
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,30.9
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.02
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.65
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.49
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
854874,BRASSWORKS FARM - STONE,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.67
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,31.0
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.31
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.19
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.12
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
854874,BRASSWORKS FARM - STONE,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.78
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,31.1
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.78
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.68
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.09
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
854874,BRASSWORKS FARM - STONE,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-06-11T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-11T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-11T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-11T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-11T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-11T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-06-11T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-11T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-11T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-11T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-11T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-11T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-11T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-11T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
854874,BRASSWORKS FARM - STONE,2023-06-11T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.9
854874,BRASSWORKS FARM - STONE,2023-06-11T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
854874,BRASSWORKS FARM - STONE,2023-06-11T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-11T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-11T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-06-11T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-06-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-06-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
854874,BRASSWORKS FARM - STONE,2023-06-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-06-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
854874,BRASSWORKS FARM - STONE,2023-06-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,31.1
854874,BRASSWORKS FARM - STONE,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
854874,BRASSWORKS FARM - STONE,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
