Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
854874,BRASSWORKS FARM - STONE,2023-06-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-06-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,31.6
854874,BRASSWORKS FARM - STONE,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
854874,BRASSWORKS FARM - STONE,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854874,BRASSWORKS FARM - STONE,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
854874,BRASSWORKS FARM - STONE,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
854874,BRASSWORKS FARM - STONE,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
854874,BRASSWORKS FARM - STONE,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
854874,BRASSWORKS FARM - STONE,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.02
854874,BRASSWORKS FARM - STONE,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.85
854874,BRASSWORKS FARM - STONE,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.92
854874,BRASSWORKS FARM - STONE,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
854874,BRASSWORKS FARM - STONE,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
854874,BRASSWORKS FARM - STONE,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
854874,BRASSWORKS FARM - STONE,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.49
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.75
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.4
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,31.7
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.65
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.98
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
854874,BRASSWORKS FARM - STONE,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.59
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.89
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.9
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,31.7
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.44
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.86
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.49
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
854874,BRASSWORKS FARM - STONE,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.76
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.96
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.2
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.3
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,31.8
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.79
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.39
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
854874,BRASSWORKS FARM - STONE,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.0
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.5
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,31.8
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.95
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.25
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.49
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
854874,BRASSWORKS FARM - STONE,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.37
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.04
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.5
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,31.8
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.19
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.49
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.25
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
854874,BRASSWORKS FARM - STONE,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.1
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.66
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.0
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,31.8
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.76
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.78
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.22
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
854874,BRASSWORKS FARM - STONE,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.65
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.1
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,31.8
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.75
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.6
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.74
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
854874,BRASSWORKS FARM - STONE,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.72
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.5
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.4
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,31.7
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.73
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.11
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.22
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
854874,BRASSWORKS FARM - STONE,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.77
