Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.84
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.0
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.1
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,31.7
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.97
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.87
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
854874,BRASSWORKS FARM - STONE,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.55
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.87
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.2
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,31.8
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.21
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.23
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.43
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
854874,BRASSWORKS FARM - STONE,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.7
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.45
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.0
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.6
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,31.9
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.59
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.93
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
854874,BRASSWORKS FARM - STONE,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.55
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.77
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.0
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,31.9
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.33
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.29
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.41
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
854874,BRASSWORKS FARM - STONE,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.41
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.56
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.6
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.2
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,32.1
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.29
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.64
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.77
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
854874,BRASSWORKS FARM - STONE,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.55
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.78
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,82.6
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.8
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,32.1
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.08
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.66
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
854874,BRASSWORKS FARM - STONE,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.58
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.52
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,86.4
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.7
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,32.1
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.05
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.11
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.99
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
854874,BRASSWORKS FARM - STONE,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.87
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,88.9
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.1
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,32.0
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.77
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.25
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.1
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
854874,BRASSWORKS FARM - STONE,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.28
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,89.6
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.5
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,31.9
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
