Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.04
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.85
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.45
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
854874,BRASSWORKS FARM - STONE,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.32
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,87.7
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.1
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,31.9
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.39
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.89
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.77
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
854874,BRASSWORKS FARM - STONE,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.58
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.21
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.2
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,91.0
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.8
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,32.0
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.27
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.63
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
854874,BRASSWORKS FARM - STONE,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.86
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.95
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,90.7
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.7
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,32.0
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.38
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.16
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.81
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
854874,BRASSWORKS FARM - STONE,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.31
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,87.7
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.7
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,32.1
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.63
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.55
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.04
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
854874,BRASSWORKS FARM - STONE,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.37
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,84.9
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.4
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,32.1
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.97
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.6
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
854874,BRASSWORKS FARM - STONE,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.42
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.43
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,85.6
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.9
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,32.2
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.68
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.91
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.63
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
854874,BRASSWORKS FARM - STONE,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.11
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,61.2
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.4
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,32.3
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.7
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.41
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
854874,BRASSWORKS FARM - STONE,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.04
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.2
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,32.5
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.78
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.48
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.29
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
854874,BRASSWORKS FARM - STONE,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.08
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.3
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.2
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
