Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,32.5
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.23
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
854874,BRASSWORKS FARM - STONE,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.54
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,63.6
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.2
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,32.7
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.11
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.87
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.07
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
854874,BRASSWORKS FARM - STONE,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.44
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.0
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.9
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,33.0
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.15
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.36
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.48
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
854874,BRASSWORKS FARM - STONE,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.85
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.8
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.9
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,33.0
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.63
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.17
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
854874,BRASSWORKS FARM - STONE,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.93
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,65.2
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.6
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,32.9
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.79
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.75
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.07
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
854874,BRASSWORKS FARM - STONE,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.55
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.19
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.6
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,33.0
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.66
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.49
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
854874,BRASSWORKS FARM - STONE,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.0
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.42
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,62.9
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.2
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,33.1
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.15
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.2
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
854874,BRASSWORKS FARM - STONE,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.02
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,65.7
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.6
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,33.2
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.39
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.89
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
854874,BRASSWORKS FARM - STONE,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.49
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.68
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.6
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.9
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,33.2
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.07
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.11
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.04
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
854874,BRASSWORKS FARM - STONE,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
