Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.8
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,63.2
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.2
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,33.1
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.65
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.24
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.68
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
854874,BRASSWORKS FARM - STONE,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.18
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.2
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.7
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,33.1
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.79
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.16
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
854874,BRASSWORKS FARM - STONE,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.4
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,68.1
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.5
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,33.0
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.76
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.66
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.05
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
854874,BRASSWORKS FARM - STONE,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.06
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,70.2
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.2
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,33.0
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.03
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.7
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
854874,BRASSWORKS FARM - STONE,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.71
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.02
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.5
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.2
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,32.9
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.84
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.9
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.32
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
854874,BRASSWORKS FARM - STONE,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.69
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.11
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.5
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.3
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,32.9
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.41
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.38
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.2
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
854874,BRASSWORKS FARM - STONE,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.14
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.67
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.3
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,32.8
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.59
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.75
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.89
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
854874,BRASSWORKS FARM - STONE,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.31
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,87.0
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.1
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,32.8
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.95
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.64
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.63
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
854874,BRASSWORKS FARM - STONE,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.38
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,92.1
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,142.2
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
