Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,32.6
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.48
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.6
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.55
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,123.7
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
854874,BRASSWORKS FARM - STONE,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.52
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.13
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,71.7
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.8
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,32.6
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.79
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.08
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.41
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
854874,BRASSWORKS FARM - STONE,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.03
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.97
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.78
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,73.3
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.8
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,32.5
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.99
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.58
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.62
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
854874,BRASSWORKS FARM - STONE,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.38
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.3
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,77.0
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.5
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,32.4
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.29
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.7
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.24
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
854874,BRASSWORKS FARM - STONE,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.49
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.55
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.5
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.0
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,32.3
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.62
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.98
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.74
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
854874,BRASSWORKS FARM - STONE,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.88
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.6
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.6
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,32.3
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.36
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.8
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
854874,BRASSWORKS FARM - STONE,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.3
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.72
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.8
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,32.2
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.67
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.3
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.18
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
854874,BRASSWORKS FARM - STONE,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.58
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.83
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.9
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,32.1
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.71
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.07
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.42
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
854874,BRASSWORKS FARM - STONE,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.82
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.52
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.3
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,32.0
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.62
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.75
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.8
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
854874,BRASSWORKS FARM - STONE,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.84
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.88
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.42
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.9
