Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,31.9
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.02
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.58
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.05
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
854874,BRASSWORKS FARM - STONE,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.68
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.12
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.28
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.0
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,31.8
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.67
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.12
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.05
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
854874,BRASSWORKS FARM - STONE,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.71
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.74
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.72
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,31.7
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.53
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.64
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.91
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
854874,BRASSWORKS FARM - STONE,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.68
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.27
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,31.6
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.46
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.59
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.67
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
854874,BRASSWORKS FARM - STONE,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.29
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.58
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.13
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,31.5
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.54
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.64
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.25
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
854874,BRASSWORKS FARM - STONE,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.82
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.08
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,31.4
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.77
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.27
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.98
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
854874,BRASSWORKS FARM - STONE,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.05
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.16
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.33
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.1
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.2
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,31.2
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.93
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.4
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.71
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
854874,BRASSWORKS FARM - STONE,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.14
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.08
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.08
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.76
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,31.0
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.02
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.68
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.77
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
854874,BRASSWORKS FARM - STONE,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.39
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.62
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.7
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,30.9
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.78
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.95
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
