Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.96
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.71
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.46
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.26
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.81
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
854874,BRASSWORKS FARM - STONE,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.37
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.2
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,30.6
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.29
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.82
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.23
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
854874,BRASSWORKS FARM - STONE,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.2
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.27
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,30.5
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.64
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.25
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.09
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
854874,BRASSWORKS FARM - STONE,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.59
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.94
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,30.4
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.86
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.38
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.26
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
854874,BRASSWORKS FARM - STONE,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.56
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.54
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.77
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,30.3
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.04
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.68
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.12
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
854874,BRASSWORKS FARM - STONE,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.63
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.16
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.92
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,30.1
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.94
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.67
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.76
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
854874,BRASSWORKS FARM - STONE,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.53
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.6
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,30.0
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.66
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.19
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.61
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
854874,BRASSWORKS FARM - STONE,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.23
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.42
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,30.0
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.17
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.81
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.06
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
854874,BRASSWORKS FARM - STONE,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
