Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,29.9
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.97
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
854874,BRASSWORKS FARM - STONE,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.55
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,29.8
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.7
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.55
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.55
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
854874,BRASSWORKS FARM - STONE,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.39
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.22
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,29.7
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.89
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.64
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
854874,BRASSWORKS FARM - STONE,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.98
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,29.6
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.32
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.33
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.34
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
854874,BRASSWORKS FARM - STONE,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,29.5
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.17
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
854874,BRASSWORKS FARM - STONE,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,29.4
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.17
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.68
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
854874,BRASSWORKS FARM - STONE,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.05
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,29.3
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.04
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.14
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.97
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
854874,BRASSWORKS FARM - STONE,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.92
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,29.2
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.52
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.78
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.65
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
854874,BRASSWORKS FARM - STONE,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.93
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.79
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.27
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
854874,BRASSWORKS FARM - STONE,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.77
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
