Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,29.0
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.24
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.57
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.8
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
854874,BRASSWORKS FARM - STONE,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.55
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,28.9
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.41
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.32
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.33
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.04
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.55
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
854874,BRASSWORKS FARM - STONE,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.23
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.91
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.77
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
854874,BRASSWORKS FARM - STONE,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,28.6
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.16
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.53
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,28.6
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.07
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.02
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
854874,BRASSWORKS FARM - STONE,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,28.5
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.13
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.5
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
854874,BRASSWORKS FARM - STONE,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.08
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,28.4
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.18
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.23
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
854874,BRASSWORKS FARM - STONE,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,28.3
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.02
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.46
