Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.65
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.59
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.08
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.15
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,28.2
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.3
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.68
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
854874,BRASSWORKS FARM - STONE,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.45
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.98
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,28.2
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.76
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.78
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
854874,BRASSWORKS FARM - STONE,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,28.1
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.35
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.7
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
854874,BRASSWORKS FARM - STONE,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.96
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.9
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,28.0
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.43
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.03
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
854874,BRASSWORKS FARM - STONE,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.46
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,27.9
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.22
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.07
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.57
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
854874,BRASSWORKS FARM - STONE,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.82
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.73
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.2
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,27.8
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.76
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.87
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.38
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
854874,BRASSWORKS FARM - STONE,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.04
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,27.7
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.6
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.23
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.58
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
854874,BRASSWORKS FARM - STONE,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.78
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.7
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,27.6
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.15
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.98
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.82
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
854874,BRASSWORKS FARM - STONE,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
