Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,27.5
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.2
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.05
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
854874,BRASSWORKS FARM - STONE,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.56
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.29
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,27.4
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.67
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.04
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.85
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
854874,BRASSWORKS FARM - STONE,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.47
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.4
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,27.3
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.2
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.69
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
854874,BRASSWORKS FARM - STONE,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.19
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.99
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,27.2
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.45
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.99
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.18
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
854874,BRASSWORKS FARM - STONE,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,27.1
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.06
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.16
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
854874,BRASSWORKS FARM - STONE,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,27.1
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.57
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.09
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.93
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
854874,BRASSWORKS FARM - STONE,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.57
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.22
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,27.0
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.22
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
854874,BRASSWORKS FARM - STONE,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.51
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.8
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,26.9
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.55
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.45
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.43
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
854874,BRASSWORKS FARM - STONE,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.15
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.41
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.9
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.8
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.25
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,26.7
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.53
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.12
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
854874,BRASSWORKS FARM - STONE,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.02
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
