Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.83
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.38
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,26.6
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.78
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.72
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.02
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
854874,BRASSWORKS FARM - STONE,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.62
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.29
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.63
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.42
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,26.6
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.19
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.49
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.16
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
854874,BRASSWORKS FARM - STONE,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.92
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.08
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,26.5
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.47
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.9
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
854874,BRASSWORKS FARM - STONE,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.12
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,26.4
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.96
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.35
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.65
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
854874,BRASSWORKS FARM - STONE,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.6
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.05
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.17
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,26.3
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.27
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.86
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
854874,BRASSWORKS FARM - STONE,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.22
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.2
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.96
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.19
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.8
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.7
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.2
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,26.2
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.39
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.98
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.87
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
854874,BRASSWORKS FARM - STONE,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.73
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.15
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,26.1
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.46
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.89
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
854874,BRASSWORKS FARM - STONE,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.22
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.21
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,26.0
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.12
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.8
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.81
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
854874,BRASSWORKS FARM - STONE,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.49
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.62
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.0
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,25.9
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
