Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.9
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.15
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
854874,BRASSWORKS FARM - STONE,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.23
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.65
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.85
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.37
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.93
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
854874,BRASSWORKS FARM - STONE,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.95
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.76
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.76
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.53
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.83
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.07
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
854874,BRASSWORKS FARM - STONE,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.35
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,25.7
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.36
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.71
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
854874,BRASSWORKS FARM - STONE,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.88
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.22
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,25.7
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.52
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.89
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
854874,BRASSWORKS FARM - STONE,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.96
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.91
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.06
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.1
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.11
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
854874,BRASSWORKS FARM - STONE,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.52
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.89
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.61
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.7
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.75
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.8
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
854874,BRASSWORKS FARM - STONE,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.55
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.73
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.68
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.94
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
854874,BRASSWORKS FARM - STONE,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.68
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.65
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.38
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.52
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
854874,BRASSWORKS FARM - STONE,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.56
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.77
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.86
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
