Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,25.7
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.76
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.71
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.65
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
854874,BRASSWORKS FARM - STONE,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.72
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.12
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
854874,BRASSWORKS FARM - STONE,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.34
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,25.7
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.84
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.38
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
854874,BRASSWORKS FARM - STONE,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,25.7
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.63
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.9
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
854874,BRASSWORKS FARM - STONE,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.57
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,25.7
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.43
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.09
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
854874,BRASSWORKS FARM - STONE,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.1
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.8
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.06
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
854874,BRASSWORKS FARM - STONE,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.82
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.18
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
854874,BRASSWORKS FARM - STONE,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.87
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.54
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
854874,BRASSWORKS FARM - STONE,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,25.9
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.93
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.61
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.41
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
854874,BRASSWORKS FARM - STONE,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
854874,BRASSWORKS FARM - STONE,2023-06-10T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-10T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-10T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-10T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-10T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-10T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-06-10T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-10T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-10T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
