Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
854874,BRASSWORKS FARM - STONE,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854874,BRASSWORKS FARM - STONE,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
854874,BRASSWORKS FARM - STONE,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
854874,BRASSWORKS FARM - STONE,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
854874,BRASSWORKS FARM - STONE,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
854874,BRASSWORKS FARM - STONE,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.53
854874,BRASSWORKS FARM - STONE,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
854874,BRASSWORKS FARM - STONE,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,26.6
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.72
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.42
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
854874,BRASSWORKS FARM - STONE,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.61
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,26.7
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.32
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.06
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.45
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
854874,BRASSWORKS FARM - STONE,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,26.8
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.55
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
854874,BRASSWORKS FARM - STONE,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,26.9
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.43
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
854874,BRASSWORKS FARM - STONE,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,27.0
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.53
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.62
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
854874,BRASSWORKS FARM - STONE,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,27.1
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.65
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.6
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.22
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.48
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,27.2
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.54
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
854874,BRASSWORKS FARM - STONE,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.52
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,27.3
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.22
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.58
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
