Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,27.3
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.84
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.33
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
854874,BRASSWORKS FARM - STONE,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,27.4
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.95
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
854874,BRASSWORKS FARM - STONE,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.85
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,27.5
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.88
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.06
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.11
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
854874,BRASSWORKS FARM - STONE,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.08
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.95
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,27.6
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.65
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.4
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.05
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
854874,BRASSWORKS FARM - STONE,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.38
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,27.6
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.04
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.22
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
854874,BRASSWORKS FARM - STONE,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.45
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,27.7
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.21
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.09
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
854874,BRASSWORKS FARM - STONE,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.99
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.3
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,27.8
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.43
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.47
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
854874,BRASSWORKS FARM - STONE,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.68
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.9
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.0
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,27.9
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.22
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.86
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
854874,BRASSWORKS FARM - STONE,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.93
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.4
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,27.9
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.97
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.27
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.47
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
854874,BRASSWORKS FARM - STONE,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
