Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.91
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.6
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,28.0
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.74
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.63
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.29
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
854874,BRASSWORKS FARM - STONE,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.88
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.3
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.7
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,28.0
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.15
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.4
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.65
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
854874,BRASSWORKS FARM - STONE,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.38
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,65.2
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.6
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,28.1
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.58
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.49
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.49
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
854874,BRASSWORKS FARM - STONE,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.16
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,63.5
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.8
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,28.1
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.76
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.4
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
854874,BRASSWORKS FARM - STONE,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.41
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.5
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.9
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,28.2
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.09
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.65
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
854874,BRASSWORKS FARM - STONE,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.35
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.9
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.6
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,28.3
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.95
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.43
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
854874,BRASSWORKS FARM - STONE,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.67
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.58
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.4
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,28.3
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.63
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.6
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.03
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
854874,BRASSWORKS FARM - STONE,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.83
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.35
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.1
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.5
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,28.4
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.42
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.68
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
854874,BRASSWORKS FARM - STONE,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.59
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.6
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.5
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,28.4
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
