Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.88
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.49
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
854874,BRASSWORKS FARM - STONE,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.69
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.0
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,28.5
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.06
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.05
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.18
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
854874,BRASSWORKS FARM - STONE,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.12
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.9
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.0
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,28.5
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.51
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.82
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
854874,BRASSWORKS FARM - STONE,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.53
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.2
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.3
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,28.6
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.44
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.17
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.4
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
854874,BRASSWORKS FARM - STONE,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.54
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,28.6
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.99
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.07
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.53
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
854874,BRASSWORKS FARM - STONE,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.44
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,28.7
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.38
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.31
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
854874,BRASSWORKS FARM - STONE,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.59
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,28.7
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.24
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.92
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.09
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
854874,BRASSWORKS FARM - STONE,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.07
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.4
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.38
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.61
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.58
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
854874,BRASSWORKS FARM - STONE,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.54
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.3
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.37
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.08
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
854874,BRASSWORKS FARM - STONE,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.01
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.4
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
