Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,28.9
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.83
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.87
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
854874,BRASSWORKS FARM - STONE,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.81
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.3
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,28.9
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.58
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.94
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
854874,BRASSWORKS FARM - STONE,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.17
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.38
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,28.9
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.12
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
854874,BRASSWORKS FARM - STONE,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.51
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.3
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.98
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.19
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.95
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
854874,BRASSWORKS FARM - STONE,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.19
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,28.7
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.49
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
854874,BRASSWORKS FARM - STONE,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.04
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.0
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,28.5
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.92
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.19
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.99
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
854874,BRASSWORKS FARM - STONE,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.54
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.6
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,28.5
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.78
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.47
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.23
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
854874,BRASSWORKS FARM - STONE,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.15
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.57
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.9
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,28.6
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.59
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.18
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.11
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
854874,BRASSWORKS FARM - STONE,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.76
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.7
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,28.7
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.97
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.8
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.06
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
854874,BRASSWORKS FARM - STONE,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
